Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.5
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
353595,Hallet Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.4
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
353595,Hallet Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.4
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
353595,Hallet Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.4
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
353595,Hallet Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.3
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
353595,Hallet Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.3
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.34
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
353595,Hallet Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.3
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
353595,Hallet Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.2
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
353595,Hallet Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.2
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
353595,Hallet Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
353595,Hallet Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.81
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
353595,Hallet Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
353595,Hallet Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
