Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
353595,Hallet Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
353595,Hallet Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
353595,Hallet Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
353595,Hallet Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
353595,Hallet Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
353595,Hallet Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
353595,Hallet Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
353595,Hallet Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
353595,Hallet Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
353595,Hallet Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.2
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
353595,Hallet Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.31
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
353595,Hallet Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
353595,Hallet Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
