Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.44
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
353595,Hallet Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.1
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.51
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
353595,Hallet Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
353595,Hallet Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.36
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
353595,Hallet Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.76
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
353595,Hallet Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.79
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
353595,Hallet Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,17.0
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
353595,Hallet Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.45
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
353595,Hallet Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
353595,Hallet Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,16.9
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
353595,Hallet Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
353595,Hallet Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
353595,Hallet Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
