Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
353595,Hallet Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
353595,Hallet Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
353595,Hallet Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
353595,Hallet Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
353595,Hallet Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
353595,Hallet Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,51.8
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
353595,Hallet Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
353595,Hallet Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
353595,Hallet Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
353595,Hallet Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.85
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
353595,Hallet Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
353595,Hallet Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,56.1
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
353595,Hallet Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
