Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,52.8
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
353595,Hallet Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,53.9
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.63
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
353595,Hallet Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,53.2
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
353595,Hallet Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.01
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,54.6
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
353595,Hallet Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,56.5
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,16.8
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
353595,Hallet Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
